Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.34
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,74.5
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,79.5
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,80.75
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,80.88
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9604799999999999
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98611
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,35.19
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2188
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10697999999999999
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14171
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93365
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98654
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96735
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8985
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9244100000000001
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9903
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,93.25
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,93.38
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.38
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,98.75
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,99.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95914
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98895
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9891700000000001
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,82.63
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.87
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13948
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.136
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10237
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94968
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9576100000000001
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92148
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9672799999999999
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9076799999999999
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631299999999999
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.23
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.77
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,71.88
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,85.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.38
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9317
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9897799999999999
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.75
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.93
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19605999999999998
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.41192
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21531999999999998
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9972200000000001
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94714
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,94.38
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,94.38
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9073200000000001
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93725
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,141.62
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,141.88
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.75
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,93.5
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,90.12
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93945
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9831200000000001
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9809899999999999
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22225
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2968
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14214000000000002
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96939
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9902299999999999
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9309700000000001
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
