Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85385
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93719
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96075
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.64
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.64
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,112.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,112.62
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,112.38
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9561799999999999
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9723799999999999
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9776600000000001
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.94
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19783
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12224000000000004
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11305
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95731
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9656399999999999
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90509
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9063100000000001
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9655100000000001
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9679
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768100000000001
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18162999999999999
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30053
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16716
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9580700000000001
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99167
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9318799999999999
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87164
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98398
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9561799999999999
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,114.88
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,115.25
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.12
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98618
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98401
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.5
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,98.62
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-61.69
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1241
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09191
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05028
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95639
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94788
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89236
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9100600000000001
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9561200000000001
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95944
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.8
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,78.38
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,72.25
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97162
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9781799999999999
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9807100000000001
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-108.56
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,59.75
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18483
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19768
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00743
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
