Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96088
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9842799999999999
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87845
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93765
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9725
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9886799999999999
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.41
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.34
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,76.12
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,76.5
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,90.88
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,91.5
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9697899999999999
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9747
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97436
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.31
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-119.25
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18093
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28896
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09133
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.13
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91464
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9837299999999999
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78427
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.75
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9532799999999999
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99487
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93442
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,65.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,117.12
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,117.62
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,117.25
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9718899999999999
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97916
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96826
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.35808
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00853
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00826
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.44
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9968299999999999
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83993
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83847
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,92.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.87
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94229
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9854700000000001
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93448
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,135.75
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,136.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.88
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9720799999999999
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776600000000001
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97388
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,78.81
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-87.44
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20806
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09389
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0587
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96115
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76037
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82635
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9041100000000001
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9896799999999999
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9420799999999999
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98105
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9784200000000001
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.81
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
