Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-68.18
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16158
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30056
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01952
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.56
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9736
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98669
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82434
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8871100000000001
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.996
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95831
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,116.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,122.62
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.75
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98706
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98926
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.25
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12282
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08711
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27794
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9718
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88415
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9616399999999999
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9187
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9949
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9411
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.02
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.88
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,99.88
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,104.38
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,102.62
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99075
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9802200000000001
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9954799999999999
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.88
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.30929
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23012
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27562
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9865700000000001
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9661200000000001
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96631
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8928200000000001
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9941399999999999
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9404600000000001
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,98.25
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,98.5
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.38
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,105.62
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,105.75
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.75
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,116.62
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,120.38
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.62
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9629200000000001
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9941399999999999
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9781200000000001
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.63
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20665
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20244
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.3293
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9369200000000001
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9900200000000001
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,86.5
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,86.62
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.62
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98264
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9758600000000001
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90497
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.73
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,108.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,108.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,108.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,97.38
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,97.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,120.5
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,120.75
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,120.62
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
