Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9728700000000001
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9844700000000001
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.81
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1975
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10405
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09623999999999999
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98749
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9637399999999999
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9614299999999999
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.94
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94314
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9911200000000001
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9116200000000001
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,100.38
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,105.25
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,95.38
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,97.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96786
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9962799999999999
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9742700000000001
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.69
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16246
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22609
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20765999999999998
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98129
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9124399999999999
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9932200000000001
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98569
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,130.38
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,130.75
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9691799999999999
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,42.31
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,38.94
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19976
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19268
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17082
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9847100000000001
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9630700000000001
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9708899999999999
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.06
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96234
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9789399999999999
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8836299999999999
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,94.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,94.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.25
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,90.5
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,83.25
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,84.12
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9646
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9912700000000001
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,28.62
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,57.31
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-37.69
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21013
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12984
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08009
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9893799999999999
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94409
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92264
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.44
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97662
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9968600000000001
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91855
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.67
