Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,104.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,104.75
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,111.12
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,111.5
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,111.38
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12715
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23284000000000002
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16054000000000002
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96588
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96121
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8905299999999999
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97009
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9734200000000001
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8804299999999999
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,95.25
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,95.5
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,91.75
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9692700000000001
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99139
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.69
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-87.57
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10329
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05934
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17147
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9616399999999999
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8995299999999999
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88769
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96698
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9474799999999999
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85205
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,77.5
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,78.88
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97949
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96905
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98264
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.19
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.31
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21053000000000002
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35636999999999996
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04396
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9739700000000001
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98459
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87854
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88907
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9798
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8909
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,83.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,83.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,91.25
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,91.5
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,91.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9603
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9936200000000001
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9856299999999999
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.25
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-58.19
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,62.06
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16255
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.008870000000000001
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16472
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96298
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89935
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9137299999999999
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.06
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.25
