Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77853
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93216
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7874399999999999
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9779399999999999
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9882200000000001
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.62
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.19
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17165
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00877
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11460999999999999
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98911
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8786299999999999
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9508
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9465899999999999
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8385600000000001
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,103.25
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,103.75
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.62
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9848899999999999
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9793700000000001
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98346
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.81
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0977
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04707
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18328
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91946
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8957200000000001
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9708200000000001
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.19
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90436
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96393
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86477
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,88.88
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,89.12
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9844700000000001
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99008
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.12
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,99.38
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1823
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07436
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05739
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88446
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91943
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92627
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95291
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9369799999999999
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98614
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9925200000000001
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99295
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L3 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L1 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-154.56
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-44.44
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24575
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.006670000000000001
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17156
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.69
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
