Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9091799999999999
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78082
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94809
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.69
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94995
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9854700000000001
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8772
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,76.25
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,76.5
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.38
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99011
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9827
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9880700000000001
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.81
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,116.44
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14095
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1415
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22853
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73941
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96655
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9464100000000001
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95615
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94153
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99854
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,122.38
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,123.88
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9823299999999999
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9831799999999999
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97714
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-74.75
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13906
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0331
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08916
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8308399999999999
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81265
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91232
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9438799999999999
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9581299999999999
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8265399999999999
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9811700000000001
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9785799999999999
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,79.31
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,110.87
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05922
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05345
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23496999999999998
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85425
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74405
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95032
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9425
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98035
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6824899999999999
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.75
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9899899999999999
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-50.5
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.5
