Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15883
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1617
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24025
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73797
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95239
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.44
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9545899999999999
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6321399999999999
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,91.12
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,91.38
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97372
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98706
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-115.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.63
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-37.75
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03926
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02806
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24251
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.12
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44056999999999996
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9653
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9550799999999999
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8678299999999999
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9408299999999999
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.60235
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.05
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,91.38
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95947
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98264
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9633799999999999
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.69
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.12
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.5
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13448
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11324000000000001
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12178
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94253
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7944
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93799
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9212899999999999
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97324
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.64889
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9584299999999999
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97031
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778100000000001
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,44.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,62.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05827
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04552
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13527
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.25
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4023
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91684
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8950799999999999
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.69
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82101
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9637399999999999
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7780100000000001
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.75
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
