Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9589200000000001
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98224
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97964
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-178.56
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.31
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.5
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06621
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2625
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11656
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7581100000000001
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88699
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93594
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9806799999999999
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.58099
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96078
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9800399999999999
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98206
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.63
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-60.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.81
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14705
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00639
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0244
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85119
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9676799999999999
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83581
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,42.12
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9100600000000001
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94165
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.22008000000000005
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95706
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97272
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98096
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,122.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10799
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08244
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22651999999999997
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-94.62
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.04195
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8076800000000001
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96072
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-163.12
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94894
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97388
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.40951
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.34
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,75.62
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.75
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9860200000000001
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9895299999999999
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.25
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,55.87
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.37
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15215
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10503
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16338
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.06
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-46.56
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7966300000000001
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71701
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.59213
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-165.06
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7991
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9943799999999999
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.5968
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
