Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98703
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9656100000000001
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97498
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.12
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,43.38
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.44
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00743
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13845
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01454
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-92.75
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.37
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.00185
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92868
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68276
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.5
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,149.31
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7125199999999999
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9730200000000001
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.45241000000000003
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98425
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9783
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,114.25
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.06
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02324
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19646
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10630999999999999
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6676
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9840700000000001
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9008200000000001
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,36.69
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78497
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.50689
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.17
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,110.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,110.75
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,110.62
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9837600000000001
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9743299999999999
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97964
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.19
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.06
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,55.56
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02541
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.029189999999999997
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05449
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-73.62
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.23153
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78882
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86221
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,24.69
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93661
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9694799999999999
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.51479
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9436
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805299999999999
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.31
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04195
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26811999999999997
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14611
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48558999999999997
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87945
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79806
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,79.06
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
