Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94955
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97665
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.12218
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9851700000000001
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9859
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9924
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L1 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.94
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-112.75
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-60.13
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0211
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0074
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18514
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88049
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70245
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8224799999999999
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-68.94
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,132.75
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9539200000000001
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.2372
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.28231
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97629
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98972
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-113.69
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16047999999999998
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21556
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08254
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96429
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94437
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86856
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,151.06
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9438799999999999
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9435399999999999
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.16112
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,75.5
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96588
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96555
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9827
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.25
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1798
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08254
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17995
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9954200000000001
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6723
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90512
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9278200000000001
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91043
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95181
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9845299999999999
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9945700000000001
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9890100000000001
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-85.94
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07631
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0894
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0822
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.07
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8733799999999999
