Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96081
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69439
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-54.5
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.93
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9309999999999999
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.0909
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95309
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,75.25
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,75.62
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99185
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9907799999999999
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99075
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L1 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L1 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13857
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20476
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13204000000000002
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81793
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8587899999999999
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-36.19
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9385700000000001
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.5711
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.39471
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.38
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,65.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9657899999999999
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96716
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,171.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,79.31
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.18849000000000002
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03453
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14028
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-120.69
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.2354300000000001
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95306
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8696299999999999
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94278
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91302
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9837
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,56.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,69.75
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9858100000000001
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9848600000000001
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-175.31
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.81
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.056629999999999986
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13552
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20174
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.12
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62258
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9508700000000001
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91022
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-110.19
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,106.44
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96124
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.22396
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.1342
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9893799999999999
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99469
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9930700000000001
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L3 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L3 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L2 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L2 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L1 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L1 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.88
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.06
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.56
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03331
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12294000000000001
