Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09059
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.19
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.29625
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97708
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9063100000000001
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-52.75
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,71.56
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9066799999999999
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.43932
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.30485999999999996
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.12
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Max),A,83.12
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9915200000000001
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98935
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99155
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L3 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.75
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06569
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21199
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14031
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7874399999999999
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97757
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96011
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,24.44
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91104
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9248
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89349
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.22
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L3 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L3 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L2 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L2 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L1 Current (Min),A,96.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L1 Current (Max),A,96.88
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-04 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9781799999999999
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,25.69
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-120.56
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02806
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07619
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00288
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9121100000000001
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94809
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83935
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79281
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9361299999999999
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97626
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.62
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9736
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9712200000000001
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97919
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,125.38
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-74.31
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09874
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20961
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09117
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90655
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96396
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8906799999999999
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87936
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91717
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9668
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97278
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96506
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9896799999999999
