Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L1 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-62.81
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13997
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08104
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12038
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9516
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97885
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90192
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9668899999999999
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9232799999999999
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9526700000000001
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97159
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97162
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-175.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,39.87
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-64.5
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10619
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13579000000000002
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15331
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9182100000000001
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91904
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9869100000000001
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93924
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98892
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,80.5
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,80.62
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95804
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9570299999999999
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.63
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-121.88
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2893
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1508
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10652
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9219700000000001
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8990799999999999
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.987
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94394
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95486
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,237.34
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,237.34
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,235.73
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,235.75
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.73
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,235.53
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,235.56
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9768399999999999
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9794299999999999
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.31
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.88
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00948
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18267
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15016
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9237700000000001
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9631299999999999
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91284
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87802
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9724700000000001
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.45
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,19.0
