Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9670700000000001
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9762
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9818100000000001
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-175.37
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.75
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-71.06
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01399
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.014240000000000001
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12563
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93027
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96088
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8935799999999999
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96625
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9924
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9718
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.41
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,82.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,82.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9859
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97693
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9804700000000001
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-111.13
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-81.19
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10939000000000004
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16573
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25801
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95178
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96625
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90509
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87787
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95636
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9943200000000001
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.47
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98221
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,51.88
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.81
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07457000000000001
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20265999999999998
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1256
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9475100000000001
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9754
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92001
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89969
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93991
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9993299999999999
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,108.62
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,108.88
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.75
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9814799999999999
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9859
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.5
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1198
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12059
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.31156999999999996
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8883
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9708600000000001
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94134
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87634
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95215
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99869
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
