Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.61
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.39
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,117.75
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,117.88
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,117.88
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9910899999999999
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.69
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.31
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,48.94
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04216
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14049
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20339000000000002
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8937700000000001
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97275
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91589
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93878
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9948100000000001
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,87.88
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,88.12
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98434
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778100000000001
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.87
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.37
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09218
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18633
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03188
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91946
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9741799999999999
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.905
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92868
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97534
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97415
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,79.5
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9790000000000001
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97125
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,79.93
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24648
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1068
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00288
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93848
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97436
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9213899999999999
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8936799999999999
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9593799999999999
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9537
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,77.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.56
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,30.44
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,26.88
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9287700000000001
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7066
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85541
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L3 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L2 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L2 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L1 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L1 Current (Max),A,104.12
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.94
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05861
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15212
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10378
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9284399999999999
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97067
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9303600000000001
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
