Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91464
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98096
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9765299999999999
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,111.25
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.38
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,94.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,111.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.12
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,96.62
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,133.5
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,116.38
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9885299999999999
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99387
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9851700000000001
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.19
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.94
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01823
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11922
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13567
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9329799999999999
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9816600000000001
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9333799999999999
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93399
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99646
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96829
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,83.38
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,131.5
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,132.12
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.88
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939899999999999
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9704
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9714700000000001
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,152.19
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.13
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0461
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08522
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18871
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92776
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97501
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95581
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88223
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9901399999999999
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97067
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.14
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,79.12
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939600000000001
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9752200000000001
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12447000000000001
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23765999999999998
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19771
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9318200000000001
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98679
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9375
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9127200000000001
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9939600000000001
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9950600000000001
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.88
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,105.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,105.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,87.62
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99567
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9772299999999999
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787600000000001
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.31
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,94.88
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-80.06
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1194
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17240999999999998
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10057
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
