Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92648
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9335
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9270299999999999
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9581299999999999
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9796100000000001
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,91.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,90.25
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.75
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,75.5
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99329
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9600200000000001
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-65.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0179
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.37905
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13036
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93161
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98788
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9160799999999999
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9327700000000001
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96841
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97516
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,83.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,100.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,101.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,100.38
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,76.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9717399999999999
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9785200000000001
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-102.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-84.94
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0576
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30105
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0381
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9121100000000001
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9943200000000001
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92285
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,67.5
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9287700000000001
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9078
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9717100000000001
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,107.25
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,107.5
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,107.38
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9813200000000001
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96872
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98398
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,42.94
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.68
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02193
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21178000000000002
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16268
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9130799999999999
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9872700000000001
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91196
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95163
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9130799999999999
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98788
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96072
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,6.0
