Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,70.31
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.06
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-65.81
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11043
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05372999999999999
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12132000000000001
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9525399999999999
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94989
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9012700000000001
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89822
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92917
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,82.25
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,77.38
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99005
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9769899999999999
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,46.81
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.75
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02385
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.084
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24114000000000002
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94275
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9568200000000001
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,82.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,82.5
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,82.25
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9082
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95511
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9763200000000001
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,71.88
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,78.25
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,126.88
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,127.12
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9657899999999999
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9806799999999999
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,113.75
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.25
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-85.37
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02611
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22701
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0725
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93774
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9689
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88907
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8507100000000001
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9899
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99423
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,72.5
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,91.25
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,91.38
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.38
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9739399999999999
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9781799999999999
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.44
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26411999999999997
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16602999999999998
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00688
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9888600000000001
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91769
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9550200000000001
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9912700000000001
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9696299999999999
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,17.0
