Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,102.38
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,102.88
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.62
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,100.75
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,101.12
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,100.88
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97165
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97516
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,27.82
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.63
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25426
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33678
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01396
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9669200000000001
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9888299999999999
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8751200000000001
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.06
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9613
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9890700000000001
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96359
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,81.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,109.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,109.12
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9756799999999999
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9657600000000001
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.31
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.81
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-91.88
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0916
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21281999999999998
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.1024
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9205
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9761
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8584299999999999
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.37
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86221
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9869700000000001
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9658200000000001
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.62
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,96.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.12
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9726600000000001
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11742000000000001
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.34395
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1292
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98608
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9789100000000001
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9037200000000001
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89517
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96149
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,61.5
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.34
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,89.62
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,89.75
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,127.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,127.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,127.25
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9829100000000001
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97311
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9725
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.19
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-111.13
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-89.31
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15187
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21563000000000002
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.046560000000000004
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.94
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98346
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9340200000000001
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8431700000000001
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91879
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9870899999999999
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99118
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
