Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,96.88
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,97.12
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96411
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9592
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.31
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14449
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1989
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15416
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94171
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98239
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94394
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90555
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99161
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.59
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,94.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,94.5
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,91.75
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9733
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98767
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768100000000001
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,32.19
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-61.87
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11678
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30379
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17449
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91046
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9901399999999999
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9209299999999999
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89645
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9286200000000001
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9928600000000001
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.72
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,95.12
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,95.5
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,84.25
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9615799999999999
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97531
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,84.44
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12157000000000001
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28057
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08766
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99255
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9125700000000001
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.93
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8631
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9720799999999999
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,89.5
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,89.38
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,111.75
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,112.12
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96539
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97055
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9781799999999999
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,36.25
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19551
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21781999999999999
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17733
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9198
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9866
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9419200000000001
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
