Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9195200000000001
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94186
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,65.62
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,84.5
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,91.62
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9595899999999999
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9794299999999999
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-142.5
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-44.06
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,129.56
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.07506
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21131999999999998
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00639
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80142
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96091
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8762200000000001
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84726
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96921
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99725
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.12
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,86.25
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97293
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9704
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,30.31
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.69
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07758999999999999
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22341
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15459
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7771
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9827600000000001
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9292299999999999
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8431700000000001
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99713
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.33
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,87.75
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,88.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.88
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,93.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9648100000000001
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9617
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,25.19
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,74.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14490999999999998
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19175999999999999
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19172999999999998
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6461399999999999
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96249
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91046
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9174200000000001
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9783299999999999
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99136
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9808
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9855299999999999
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,131.37
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.87
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.81
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0276
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0855
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13527
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
