Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9704299999999999
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88605
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95657
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8895200000000001
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99121
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99265
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,75.25
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,88.25
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.25
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,101.5
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,101.5
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9834
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9891700000000001
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99359
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L1 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.19
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09905
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25182
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14598
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96799
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9542799999999999
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,52.88
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.19
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8949
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98145
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95367
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,78.88
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,117.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,118.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,105.88
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,105.88
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.88
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96725
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9705799999999999
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-44.94
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.35286
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07961
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14314000000000002
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98911
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93991
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9579200000000001
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95865
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9874299999999999
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99487
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,95.88
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,90.75
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,98.62
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,98.75
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.62
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9683200000000001
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9892299999999999
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.44
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.75
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1819
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12397999999999999
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17769000000000001
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9906299999999999
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8425600000000001
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92709
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9661200000000001
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9909100000000001
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98911
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,108.75
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,112.88
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,93.88
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,94.12
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.75
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9720799999999999
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9882799999999999
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9887100000000001
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,10.0
