Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.19
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.63
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12132000000000001
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10484
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23171
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8521700000000001
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89554
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92563
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93079
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98361
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,78.88
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,98.75
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,99.12
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9865700000000001
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9925200000000001
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9873
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-95.75
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09386
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1256
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17992
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.88
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70922
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9552
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93863
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.75
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9534
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9888
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80307
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,102.12
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,102.88
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,84.75
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,85.25
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,84.88
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97339
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97275
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99069
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.88
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,74.94
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12178
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24147
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09407
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.12
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9537
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82419
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.63
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9958799999999999
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86145
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.25
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,77.38
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,126.75
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,129.38
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9783
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97031
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98093
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-105.63
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-171.75
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.038189999999999995
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03874
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0569
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-104.75
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.81
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.16835
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8398100000000001
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7438600000000001
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,28.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9343899999999999
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.978
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79593
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.52
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
