Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9870899999999999
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.81
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,43.75
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18947
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11049
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13027
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.44
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.13
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.36608
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85977
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78262
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88421
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9530299999999999
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,88.25
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9835799999999999
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9936200000000001
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Max),A,65.12
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24758000000000002
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12187
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19823
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93622
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84039
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80273
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.5
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9535799999999999
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99164
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96829
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,94.62
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,95.12
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.88
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,96.75
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9596899999999999
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96735
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9864200000000001
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,58.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26621999999999996
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17794000000000001
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04897
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74871
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8957200000000001
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8427100000000001
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,37.19
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85351
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9950899999999999
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.56942
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,95.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,95.5
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,95.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9628
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798600000000001
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,51.94
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.37
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.31
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03737
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08199
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.161
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-125.81
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.28972
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.60534
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8389
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80035
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9595299999999999
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
