Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.47
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96793
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97321
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9890700000000001
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.56
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.031389999999999994
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23460999999999999
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01146
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-67.69
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.24320999999999998
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9821799999999999
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80887
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8592799999999999
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9899899999999999
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9601700000000001
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.14
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,236.94
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,117.5
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,122.38
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.88
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,73.88
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,74.12
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.12
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9520000000000001
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98688
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754299999999999
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,65.94
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-136.25
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10880999999999999
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1566
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.07491
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.37
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89355
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9093600000000001
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76553
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8105399999999999
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96985
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,237.45
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,237.59
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.75
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95972
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9808
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98813
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-72.88
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10099999999999999
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08213999999999999
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04024
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.81
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.5
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.30129
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79773
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66918
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.25
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,152.37
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81347
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.55608
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9838600000000001
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98718
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9848899999999999
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.81
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.37
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07378
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06617999999999999
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08531
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-63.87
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-80.5
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.37935
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.17168
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8705700000000001
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
