Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.69
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82019
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9890100000000001
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.54687
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,237.66
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,77.75
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.25
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9467200000000001
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99179
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99579
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.06
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-55.81
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.19
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11894
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0035600000000000002
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28063
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-142.44
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-82.5
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.62631
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.11119000000000001
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8592799999999999
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,163.06
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83975
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.6976600000000001
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,69.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,76.88
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9584299999999999
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9792200000000001
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9757100000000001
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.06
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08857999999999999
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19127
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10737999999999999
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9098200000000001
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91409
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88321
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.19
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8627299999999999
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9807100000000001
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8874799999999999
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9913
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98398
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,44.44
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,49.62
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13921
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19039
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03639
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.56
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93371
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9757100000000001
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7680899999999999
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79028
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96393
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9169299999999999
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,94.62
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95663
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9904799999999999
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,45.75
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.44
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23464000000000002
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22196999999999997
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21061999999999997
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
