Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94601
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9784799999999999
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92291
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81884
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94995
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9133899999999999
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,96.12
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,96.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,96.25
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,86.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,86.62
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.38
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9600799999999999
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9874299999999999
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.87
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-93.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,48.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18282
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10225
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09081
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89294
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97598
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90671
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9413100000000001
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83691
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,80.38
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,85.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9666399999999999
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98965
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9865700000000001
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.87
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1219
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10178999999999999
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05272
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-112.63
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.31
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.26655999999999996
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9223899999999999
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7175199999999999
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.06
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.19
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78842
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.22698000000000002
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8381
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.44
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96515
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98703
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98865
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.81
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.62
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,72.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15657000000000001
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14614000000000002
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05666
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.5
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.56
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.32051999999999997
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9398799999999999
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64376
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-37.13
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,50.19
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8250700000000001
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.32058000000000003
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.64382
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,238.72
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,237.39
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,237.41
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,235.89
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,235.91
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95941
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9806799999999999
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9921
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
