Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.06
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18087
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13167
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19304000000000002
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.19
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.94
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7308
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94183
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84665
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.56
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85629
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9922200000000001
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93494
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.06
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.22
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,84.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.62
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,86.5
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,87.25
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98654
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.88
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,57.13
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-50.12
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.157
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07933
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11119000000000001
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9819
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9111899999999999
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8559200000000001
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,34.44
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8598299999999999
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99246
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7047100000000001
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,238.39
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,238.48
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,237.34
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,82.75
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,82.88
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.88
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9659399999999999
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9768700000000001
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L1 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.19
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,113.06
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08867
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10076
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04125
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.31
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83606
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9208700000000001
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94006
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.94
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,45.69
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68188
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97534
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72418
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,239.52
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,236.98
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,237.05
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,67.5
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,88.5
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9582200000000001
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9708600000000001
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9785799999999999
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-50.12
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.012190000000000001
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17217000000000002
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04546
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4226
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9625799999999999
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90079
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.25
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.88
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7597
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85425
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93094
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,34.0
