Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,75.5
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,75.88
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,75.62
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96109
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9827899999999999
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-167.75
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.87
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07503
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17185999999999998
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09276000000000001
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8447899999999999
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95706
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80728
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.69
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7326600000000001
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94284
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9750700000000001
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,237.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,237.52
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,82.5
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,83.88
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9662799999999999
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9943200000000001
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98614
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07297999999999999
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15617999999999999
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09316
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-145.81
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.19
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.40002
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93085
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80374
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86621
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8888799999999999
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98587
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.02
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99203
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-67.31
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.19
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18141
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08141
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16893
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-104.13
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93005
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.07012
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8313299999999999
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,170.69
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8598
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78567
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.87845
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,79.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9776
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95962
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99274
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L1 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.69
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,58.63
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12605
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09183999999999999
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16744
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95749
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8875700000000001
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,31.06
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87689
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9483
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.841
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
