Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,68.62
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,88.88
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,89.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9739700000000001
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789399999999999
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9891399999999999
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L1 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L1 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.31
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.75
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-59.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08577
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15377000000000002
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19573
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8823799999999999
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8207700000000001
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7973899999999999
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,121.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8352299999999999
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9435100000000001
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.48558999999999997
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98239
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99359
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L1 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-73.81
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.44
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10954000000000001
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0501
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23195
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9667
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95111
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94345
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.5
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9420799999999999
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88684
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87634
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.14
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,237.25
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,73.88
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,98.88
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,99.38
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.12
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98718
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.88
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,42.94
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06867999999999999
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06361
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.29378000000000004
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-73.19
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.31
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.15663
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6897800000000001
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97165
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.06
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95581
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9741799999999999
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9558700000000001
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.52
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,236.98
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,64.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,108.25
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,112.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.12
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9820200000000001
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99054
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98508
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.44
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-64.87
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,111.81
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11025
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14207999999999998
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11571
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93725
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8314799999999999
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9578200000000001
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,23.75
