Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.44
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95145
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9974700000000001
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9624
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.45
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.02
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.06
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,79.62
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,103.5
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,103.88
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,103.75
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.12
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98645
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9917299999999999
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9933200000000001
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.12
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1483
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09852999999999999
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12535
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9490000000000001
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9080799999999999
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96173
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,39.44
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91504
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9856299999999999
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7088899999999999
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,84.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,84.12
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,97.62
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,97.88
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,97.75
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9961899999999999
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9904799999999999
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9899600000000001
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.69
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.19
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10829000000000001
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04219
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.29738000000000003
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.69
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97003
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.64279
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94073
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,34.44
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9616399999999999
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9531200000000001
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.74069
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.84
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,122.5
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,122.88
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.75
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,95.38
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.38
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9962200000000001
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9891399999999999
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9930399999999999
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-108.87
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01125
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22408000000000008
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13109
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88699
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95914
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87735
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,64.87
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94995
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98962
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.35241
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,99.62
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,100.38
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.88
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,84.62
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9930100000000001
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9952700000000001
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9902
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.06
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.13
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1512
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1548
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17351
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
