Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92358
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96298
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,46.94
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86734
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96777
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.65264
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,92.25
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.12
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,87.38
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.12
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,96.75
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,97.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9914200000000001
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98819
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98987
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-50.19
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.56
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17919000000000002
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19475
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12300000000000001
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9844700000000001
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96204
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,55.44
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94427
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95981
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.47756000000000004
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.61
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.97
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.47
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.72
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,110.25
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,110.5
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,110.38
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,87.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.25
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.12
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14140999999999998
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14064000000000002
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11681
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9810200000000001
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88925
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-56.37
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.94
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9584299999999999
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.26011999999999996
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95386
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,121.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,121.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,121.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,83.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,83.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.75
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9935299999999999
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917600000000001
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-65.37
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25789
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1075
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20765999999999998
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99182
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98434
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93124
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97119
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97754
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99835
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.38
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.69
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.17
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.42
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,121.75
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,126.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,122.62
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,114.38
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,115.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.12
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,120.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,123.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98416
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9797100000000001
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Max),A,36.88
