Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.81
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.036969999999999996
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17806
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11818
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97824
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92419
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95419
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87402
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.69
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,94.62
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,94.88
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,107.88
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,108.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99179
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9707899999999999
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9784799999999999
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.5
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.12
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-108.94
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.014819999999999996
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20128
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04509
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9675
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8715200000000001
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87308
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83468
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87836
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,93.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,94.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,93.25
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99405
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9688399999999999
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9866299999999999
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,61.5
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.62
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.25
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03362
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16219
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.29536999999999997
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9666100000000001
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93225
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97714
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,27.19
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8621200000000001
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92953
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81698
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.16
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,105.12
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,106.25
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,123.38
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,124.38
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,123.75
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9910899999999999
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99475
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9936200000000001
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,92.44
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,85.94
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01268
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.061479999999999986
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16475
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77099
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9315200000000001
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8587
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9467200000000001
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97409
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.14
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.98
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.05
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,99.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,99.25
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.12
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,66.38
