Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.69
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9782700000000001
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98001
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98306
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-95.06
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-88.81
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.31
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06456
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13262000000000002
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1035
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9661200000000001
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8994700000000001
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8725
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.81
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9534
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96875
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.42849
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.91
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.8
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,88.75
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9904799999999999
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9873700000000001
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-91.88
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-122.75
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,34.69
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.114
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.06294
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.32757
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.19
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93976
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71145
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9816600000000001
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,79.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9457399999999999
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92575
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7803
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.25
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,61.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,65.75
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,123.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,128.5
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.25
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9923700000000001
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.25
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.94
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.25
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07744
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33034
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11957999999999999
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9736600000000001
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9862700000000001
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8759100000000001
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95706
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9277
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90179
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.95
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,84.5
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,84.88
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.75
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,87.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9922200000000001
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99487
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.94
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,30.87
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21105
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08406
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.37594
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.31
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9779700000000001
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73123
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95706
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97855
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9581
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99854
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
