Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,104.88
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,105.12
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,134.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,141.12
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98083
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.5
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14424
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23106999999999997
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15575
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93463
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95773
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9577
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8403
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98679
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81006
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.86
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,64.12
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,80.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,80.88
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9799200000000001
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9827
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.13
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.81
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10292000000000001
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1541
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21400999999999998
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96783
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94788
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93668
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.65274
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.88
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.91
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,87.75
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,75.62
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.75
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,82.25
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95019
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9822700000000001
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9906
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L2 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L1 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,40.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.5
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,26.75
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22329000000000002
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27226999999999996
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17182999999999998
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9855299999999999
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97357
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94025
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-38.75
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9532799999999999
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9564799999999999
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.55874
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.5
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.55
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,75.75
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,87.62
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,86.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.81
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9629200000000001
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98535
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99295
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L1 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L1 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-61.94
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-137.63
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-101.81
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15718
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13994
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14937
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97055
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91333
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9341700000000001
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.5
