Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,35.19
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9545
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9406100000000001
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.52462
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.31
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,68.62
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,86.38
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.25
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9649
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9757100000000001
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13066
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18828
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13685999999999998
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.56
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95731
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98077
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8300799999999999
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.56
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9223600000000001
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91659
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80917
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.86
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,82.88
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,83.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,82.88
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95962
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9799200000000001
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9858100000000001
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.12
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-131.25
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09294
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29683000000000004
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04942
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98645
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.63931
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-139.19
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8033100000000001
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.27724
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,104.12
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,104.38
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9553200000000001
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,57.25
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.5
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26714
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13355999999999998
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11333
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9971
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9545600000000001
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81143
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,85.12
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.44
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8550399999999999
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9288299999999999
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90112
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,114.38
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,114.38
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,114.38
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,75.75
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,75.75
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.19
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9795200000000001
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97244
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9928
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-74.19
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27883
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1678
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28188
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
