Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9824200000000001
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9650299999999999
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94534
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,23.44
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94821
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91354
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82763
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,89.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,98.12
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,98.25
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.12
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9779700000000001
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9783
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.44
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-87.19
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15254
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25151
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07091
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9103399999999999
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9909100000000001
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80887
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.69
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7943100000000001
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9201600000000001
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,121.62
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,125.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.12
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9805299999999999
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9714
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9806799999999999
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.37
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14601
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17784
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02565
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.94
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9393
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95468
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7995
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.87
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86554
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99216
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9111600000000001
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.45
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,69.12
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,100.75
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,101.88
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.38
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.06
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9616399999999999
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96378
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,29.94
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,174.94
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-60.19
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13207
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12877
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03185
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9689
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88336
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8099
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.87
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8617799999999999
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89984
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9098799999999999
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.5
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96344
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97595
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,42.38
