Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.32055
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20635
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01915
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.88
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99454
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8542799999999999
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8228700000000001
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9438200000000001
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9770200000000001
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9002100000000001
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,98.38
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,98.75
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98605
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.32
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.63
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07546
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09554
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18843
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9183899999999999
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9002399999999999
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86139
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.987
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92758
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99854
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,82.38
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,103.62
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,104.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.75
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9806799999999999
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888600000000001
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,47.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-128.81
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16103
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20748000000000005
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01567
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94211
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99344
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85559
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.87
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9058799999999999
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94678
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9440000000000001
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.61
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,112.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,112.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.25
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9886799999999999
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9908399999999999
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,38.69
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09306
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.38058000000000003
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12963
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92294
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99072
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85055
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8442700000000001
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91153
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91305
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,115.75
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,115.75
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.75
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,72.5
