Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9885299999999999
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-137.06
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,24.25
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01399
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.41408
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.015369999999999997
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85098
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9866
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81863
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,65.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.75
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76089
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9107299999999999
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94232
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.59
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,101.62
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,101.62
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.62
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95941
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9774799999999999
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97565
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.75
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14989
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24006999999999998
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23558
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.56
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9639
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8529899999999999
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9246200000000001
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.06
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7441399999999999
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9213600000000001
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95505
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97415
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,57.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-88.44
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,30.19
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09529
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03771
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07758999999999999
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.25
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94949
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76831
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69558
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90848
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9535799999999999
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98221
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.34
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,69.12
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,69.25
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97098
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9867600000000001
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-131.75
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-63.07
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,131.81
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.026019999999999998
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0768
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02742
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.37
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89776
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94586
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69982
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7601600000000001
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9202600000000001
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9908399999999999
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
