Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.14
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,236.88
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,73.25
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.38
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97504
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837600000000001
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99475
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,79.31
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-85.13
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13899
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09258
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13136
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.44
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8597100000000001
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9401200000000001
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74252
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9063700000000001
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8980100000000001
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95621
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97855
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98898
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.12
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-47.56
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,65.5
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14769000000000002
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24089000000000002
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.006999999999999999
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.81
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9378
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9600799999999999
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74203
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.5
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76574
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91745
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9615799999999999
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,77.62
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.75
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94781
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9646
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,102.87
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.5
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12305999999999999
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23513
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07587999999999999
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.31
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9484600000000001
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98987
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75854
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.19
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8025800000000001
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9722
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9587399999999999
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,110.5
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,110.5
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94379
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9667399999999999
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9924299999999999
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.88
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-130.19
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08785
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02419
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0258
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8688600000000001
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8307200000000001
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79989
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.75
