Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.31
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68099
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90149
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96225
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96506
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95236
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96899
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.68
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.94
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.69
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02345
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16078
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03914
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.13
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9487899999999999
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92816
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77871
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9081100000000001
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91659
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95865
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9567899999999999
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9680200000000001
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.62
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-42.56
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,94.56
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0667
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06548
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.026410000000000003
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.87
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8725299999999999
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9331299999999999
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7218899999999999
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.31
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77856
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9261799999999999
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99365
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9535799999999999
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9648700000000001
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9723799999999999
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-70.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15212
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01329
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06236000000000001
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9283100000000001
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90115
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7785
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.87
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.25
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77182
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89505
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9400299999999999
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.62
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9492200000000001
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95386
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.69
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-115.19
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.25
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03948
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07697999999999999
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12425
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
