Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9010600000000001
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9217200000000001
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82919
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-45.5
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.62374
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95947
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94495
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.966
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97678
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.5
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-80.13
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17198
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12345999999999999
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02199
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9547399999999999
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9389299999999999
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8491799999999999
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-46.56
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.63967
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85711
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9657600000000001
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.48
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.11
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94983
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9550799999999999
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L1 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,133.94
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-107.25
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,29.75
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12145
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07399
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10951
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8970600000000001
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94839
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87161
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.62
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.63
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8177800000000001
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86777
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94504
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94247
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92975
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97629
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,148.94
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,46.12
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09834
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09412999999999999
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1382
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90884
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9508700000000001
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8407
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8220799999999999
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89181
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9523
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9413100000000001
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9596899999999999
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9699399999999999
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,24.25
