Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.44
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14073
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2097
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.008870000000000001
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91458
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9652700000000001
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8266600000000001
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.31
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87674
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92074
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95367
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95514
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95554
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-52.38
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.38
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17018
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18016
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14003
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8894
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96298
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8920600000000001
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8175899999999999
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.77258
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.36
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.25
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9339
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94778
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9821200000000001
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,103.93
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,42.5
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11577
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15065
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04784
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90564
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8833
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.12
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81787
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83142
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96115
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95215
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96011
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9792799999999999
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,49.88
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.31
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09786
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0656
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12789
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8722200000000001
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8582700000000001
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82458
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96045
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.94
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
