Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95529
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9459799999999999
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.06
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,25.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0703
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16094
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08513
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94537
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9659399999999999
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8714
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.37
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90851
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94955
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96783
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9342
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798899999999999
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,27.88
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-47.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.75
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08669
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07027
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01653
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.69
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9340799999999999
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9574600000000001
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79687
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8595299999999999
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9673799999999999
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,238.42
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9571200000000001
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9651799999999999
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9894700000000001
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.87
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,39.81
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12914
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18035
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19542
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89023
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9605100000000001
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8571799999999999
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.37
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97919
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83325
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95291
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.53
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9487
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9447
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97357
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.31
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,42.94
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14626
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1017
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01942
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8672799999999999
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96368
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86151
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9795799999999999
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89795
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95593
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
