Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12746
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20281
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11205
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91135
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95483
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88513
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9820200000000001
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94253
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9622200000000001
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.31
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97708
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9847100000000001
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-90.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,44.44
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05776
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06801
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15059
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9167799999999999
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96042
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8794799999999999
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94473
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96591
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,237.67
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,237.83
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95755
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96405
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97906
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-103.56
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.5
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,123.5
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10905999999999999
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24825
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03694
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9329799999999999
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98135
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87884
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9821200000000001
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92694
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94684
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,237.97
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,237.22
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,68.62
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95804
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95663
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9758600000000001
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.81
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.5
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.19
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0291
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14586
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07146
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92761
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87231
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9823299999999999
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90417
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,238.03
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.02
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,237.08
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
