Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96152
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9637100000000001
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.13
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,80.5
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-81.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06972
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15737
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08238
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.81
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8702700000000001
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9590799999999999
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87066
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9765299999999999
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88605
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9613
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95404
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-172.56
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03243
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18544000000000002
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01884
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91009
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9612700000000001
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87634
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99155
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97311
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9706100000000001
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.41
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,79.62
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93979
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,100.94
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08025
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09178
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07539
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9402799999999999
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96439
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90771
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.63
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9826
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87036
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9628
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,83.62
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,83.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,83.75
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94199
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778399999999999
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.44
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,129.44
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19730999999999999
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03792
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01839
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9677399999999999
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9653
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88495
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9151
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96506
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.62
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
