Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,88.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,61.62
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9547399999999999
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9438200000000001
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.75
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.25
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.81
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13994
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11897
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06865
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9103399999999999
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9577899999999999
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9147
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90817
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9696299999999999
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98059
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97314
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,36.06
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05135
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17311
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11675
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86905
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.952
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8568399999999999
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94525
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8835700000000001
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95218
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,69.62
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97046
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96445
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97934
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-75.38
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-90.56
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.032639999999999995
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06617999999999999
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07594
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92172
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96191
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91452
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87225
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88449
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99496
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95914
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9678
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97195
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-153.81
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-88.63
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,42.62
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09062
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06978
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.051870000000000006
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87051
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89761
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
