Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8598899999999999
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90741
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99918
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,239.22
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,96.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,96.25
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,96.12
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96204
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95712
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97052
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.12
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.44
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,45.06
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07591
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19689
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10124
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8651700000000001
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96463
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93863
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.06
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81585
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8859799999999999
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96387
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95608
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96231
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98184
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-36.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.87
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10542
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13448
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23757
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8959600000000001
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96127
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98868
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83804
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93497
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96921
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,101.88
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,101.88
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.88
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96457
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96521
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,111.25
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1198
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20153
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0858
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96896
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95401
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8607799999999999
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84964
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92078
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94754
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95395
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94253
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98007
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13426
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11037
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01903
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9389
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95663
