Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89755
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90091
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90365
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93497
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96008
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96091
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9736
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.81
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,21.19
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.37
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23461
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29216
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01274
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.31
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96274
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98025
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86566
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8548899999999999
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97653
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95456
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,239.05
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,82.88
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,82.88
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.88
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97186
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98605
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-63.07
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-118.94
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11379
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22353
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.032330000000000005
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9407
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98004
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90616
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.25
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80792
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97525
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96307
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,99.12
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,99.12
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.12
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93252
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95767
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.983
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,79.93
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,59.31
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.30269
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06014
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16268
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99075
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96786
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94357
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.94
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8275100000000001
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92572
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96387
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,68.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95871
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99142
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,34.31
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,46.81
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17449
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28649
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27208000000000004
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
