Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99295
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96747
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95593
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86236
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93747
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.62
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,79.88
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.88
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95306
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96835
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97894
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.88
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,41.94
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.31109000000000003
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06462000000000001
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08742
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98718
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96313
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.81
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8269
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95709
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9729
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,71.88
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98444
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95389
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97198
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-130.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,74.56
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,105.56
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05647000000000001
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12459
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11424
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98233
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97104
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9765
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.75
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94589
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9678
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.27
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,84.25
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,84.38
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94186
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95361
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9762
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,46.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-124.94
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16039
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23104
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00554
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98892
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99377
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,67.5
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.62
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.81
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8728
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98767
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96747
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,125.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,125.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,80.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95782
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96219
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97836
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,6.0
