Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.06
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,24.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14995
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2112
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20604
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97949
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97467
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8699899999999999
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99106
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97733
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,95.25
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,102.5
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.62
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,89.75
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,89.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.88
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96597
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94788
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.44
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,42.56
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1516
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23915
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21068
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94073
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97058
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96921
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93021
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9512
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97845
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.52
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,76.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.38
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,88.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,88.12
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,52.19
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,35.19
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25444
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18419
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15264
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98981
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96948
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96146
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,61.62
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92233
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97659
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.11
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,106.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,106.75
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,106.62
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,86.25
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,86.62
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94836
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9588
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98202
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.75
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15032
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16335
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13234
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9765
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97769
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94824
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91888
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97977
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98224
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,64.38
