Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95462
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95401
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-88.75
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0519
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16863
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18218
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96567
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9696
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94659
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94656
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99335
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.23
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.81
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,73.88
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,110.75
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,111.25
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,76.62
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95169
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9667
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99142
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.38
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,49.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17272
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15675999999999998
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20238
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95389
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96664
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9718
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98749
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98856
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98556
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.8
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.25
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,103.62
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,103.62
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,100.38
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,100.88
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95532
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96262
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9791
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.06
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08717000000000001
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15911
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0425
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97705
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96771
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9696
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9599
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98096
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98953
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.95
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.45
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,85.88
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,86.38
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,96.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,84.38
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96323
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96555
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98828
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.31
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04353
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14182999999999998
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16814
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94858
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97012
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92023
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98129
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98346
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.5
