Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,89.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,88.88
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.966
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97934
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97626
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,37.13
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.32439
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15056
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2741
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9375
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97842
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97687
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98508
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,88.88
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,89.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,89.12
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.12
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96756
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97577
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.81
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.19
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18688
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20995
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25017
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.948
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97043
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95883
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95392
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98923
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99542
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,105.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,112.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,94.5
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,95.25
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95178
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98202
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.69
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-71.56
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27376
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14659
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03011
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97504
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98105
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8893399999999999
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95492
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9921
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97226
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.33
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,78.62
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,111.25
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,114.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97452
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97809
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.31
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13643
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17695999999999998
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23128
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96643
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95322
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95041
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.25
