Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8977299999999999
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97205
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,76.25
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,76.5
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.38
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98352
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97229
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97073
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,80.37
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,77.88
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09374
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12294
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17137
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95901
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97223
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9368
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93646
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99417
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97308
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,114.12
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,114.5
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.38
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98914
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97003
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96909
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.31
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.06
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12746
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.34081
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14137
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91196
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99045
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84872
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91781
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97928
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9744
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,120.75
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,120.88
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,120.75
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94324
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9697
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.44
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-92.5
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21865
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10842
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04555
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98791
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86569
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90625
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93603
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98114
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97739
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,95.25
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.38
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,76.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96643
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97613
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99149
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.75
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.31
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14113
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13660999999999998
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28536
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
