Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91531
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96756
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91217
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91107
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98468
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97366
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,82.38
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,82.5
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94977
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97733
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-75.88
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17967
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10344
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19359
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95023
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9686
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9447
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96332
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97272
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9678
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.44
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.44
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,74.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,84.25
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.25
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,83.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97336
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97668
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,121.19
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03349
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17867
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25405
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90356
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95087
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93594
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9418
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98145
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94656
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,91.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97339
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97452
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97415
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.75
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.06
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12309
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11998
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20171
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93469
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95206
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9415
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97763
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98431
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95612
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,76.5
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97537
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98492
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98672
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
