Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-99.12
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,96.44
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04414
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10872
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.35982
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93027
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8889799999999999
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95431
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91992
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98434
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94522
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.2
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,65.12
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,87.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,88.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,88.25
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96704
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98025
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98181
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.69
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.19
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22777
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23296
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26018
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96899
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97665
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95853
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92636
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99191
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95013
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.55
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,102.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,103.62
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,80.75
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98001
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98434
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-63.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.25
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07256
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28527
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24916
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8917200000000001
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98984
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95563
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93048
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99463
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95325
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,64.12
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,122.38
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,122.88
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.75
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,89.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,89.5
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.38
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98444
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98462
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97702
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.25
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16579000000000002
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.32757
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26793
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94296
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99048
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9668
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97311
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99176
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96027
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,135.25
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,135.38
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,135.38
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,89.12
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,89.5
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.25
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
