Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97751
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-173.88
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.31
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02968
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23052
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20708
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75897
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97095
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97339
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,64.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92761
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9855
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94278
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,94.5
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,94.88
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.62
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,95.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99313
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98492
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98828
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-96.62
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.56
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.37
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02007
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08888
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0822
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8999
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97342
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94302
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99451
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94354
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,116.38
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,116.88
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,116.62
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,122.62
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,122.88
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.75
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,91.25
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,93.38
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.25
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98798
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97534
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98379
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,93.31
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,30.31
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.015
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10491
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27022
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90491
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93945
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96805
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98837
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98947
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8804
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,97.25
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,101.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,99.38
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,95.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,95.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,89.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,89.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97671
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98544
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.37
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,29.25
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12062
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15004
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14461
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82242
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8991100000000001
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96735
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8544299999999999
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99118
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.871
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.81
