Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,106.62
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,107.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,93.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,93.5
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.25
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97482
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98395
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.974
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.94
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1234
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09508
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16008
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90457
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95422
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95047
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85635
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95929
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,87.25
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,79.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97549
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99081
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97565
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,166.56
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.25
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18087
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01707
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2426
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-58.37
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9827
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.454
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97613
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94842
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98999
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76077
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,85.25
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,85.12
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,89.38
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,94.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97479
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98224
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-95.5
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15138
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.015580000000000004
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21883
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97974
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93161
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9628
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,45.56
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95596
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.33211
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,80.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,76.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,76.12
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,76.88
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,77.25
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,37.37
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,32.69
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,25.88
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.79171
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.84005
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8948
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.75
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-92.81
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14778
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02531
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21123000000000008
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9473
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7068399999999999
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,140.12
