Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95853
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99567
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.25664000000000003
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.53
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,111.12
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,111.25
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,111.25
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,104.5
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,104.62
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96683
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98901
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-169.81
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11116
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07106
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09801
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95685
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94919
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96432
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93762
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98627
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96234
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,94.25
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,94.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,100.38
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,100.88
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98383
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98071
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-142.12
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.88
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-37.31
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04225
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14394
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14800000000000002
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-64.31
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94647
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.32717
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95184
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95114
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99609
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95245
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,72.5
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,76.62
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99228
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98648
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.31
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14723
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12563
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21318
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97607
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93774
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93362
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,161.25
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95489
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.58199
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,94.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9758
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99316
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,48.62
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,59.69
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2004
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14736
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10536
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
