Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9664
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9736
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9443
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97626
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99518
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8513799999999999
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,89.62
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,89.75
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,99.75
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,106.38
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,103.12
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,100.88
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,101.12
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96228
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99332
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98334
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.69
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08205
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.36773
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12755
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92743
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99127
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90204
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.44
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95245
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85534
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,112.88
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,113.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9794
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99695
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.44
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.19
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15975
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.31905
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10622
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96265
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94821
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.81
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97516
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97916
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93573
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,78.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,82.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.25
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,128.38
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,128.38
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.38
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99158
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99466
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99088
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L3 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L2 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L2 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-148.19
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.69
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13555
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12172
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21138
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9379
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96786
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95032
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93188
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97751
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98224
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.12
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,99.5
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,99.75
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.62
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,105.12
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,105.38
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,105.25
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95294
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98349
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98471
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1172
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17354
