Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17970999999999998
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7651600000000001
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97226
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91348
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9523
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98965
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8850100000000001
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,238.19
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,238.22
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.53
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,97.62
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,98.25
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,97.88
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9631
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98434
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.06
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.87
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.94
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00175
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01683
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10369
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.69
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-113.69
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.22191
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.308
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93268
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,178.87
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96359
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9545
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.92065
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96738
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99091
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99515
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.44
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,103.87
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,29.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13207
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.10488
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15068
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-138.31
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.06
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8871399999999999
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.42345
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7948
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.69
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96487
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97079
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.38238
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,238.09
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.02
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,77.25
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96374
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97458
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,55.37
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.38
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22246
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2882
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1523
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.19
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85657
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96225
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54794
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-71.06
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90072
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.25612
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.74087
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95447
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97861
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98105
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,4.0
