Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,51.88
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-149.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06715
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08855
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05715
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-74.56
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-52.62
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.17436
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87787
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.48379
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-177.06
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8481700000000001
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96295
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.58422
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96799
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98846
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-165.75
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-148.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.88
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02168
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0040100000000000005
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1082
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-117.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.62
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-54.19
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.16823
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8710600000000001
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.46682
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,158.31
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96487
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96933
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8618399999999999
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95929
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98523
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98886
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.5
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,74.19
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13660999999999998
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11388
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0678
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.06
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91321
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74893
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.31
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95355
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98639
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88544
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,85.88
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96353
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98102
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.63
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-54.06
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.06
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0403
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11537
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00911
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.37
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-68.38
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83767
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66268
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.25609
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96005
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98743
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7238399999999999
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
